Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.46
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,141.5
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
777174,Captains Pool Road - Kidderminster,2023-04-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.65
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.61
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.55
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,150.8
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-04-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.83
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.49
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.58
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.82
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,147.5
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-04-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.12
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.8
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.49
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.72
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
777174,Captains Pool Road - Kidderminster,2023-04-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.16
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.49
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.96
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
777174,Captains Pool Road - Kidderminster,2023-04-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.3
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.55
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.79
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,129.3
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
777174,Captains Pool Road - Kidderminster,2023-04-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.31
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.08
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.58
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.5
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
777174,Captains Pool Road - Kidderminster,2023-04-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.07
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.62
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.63
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
777174,Captains Pool Road - Kidderminster,2023-04-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.72
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.17
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.49
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.45
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,138.2
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
777174,Captains Pool Road - Kidderminster,2023-04-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.45
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.39
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.01
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.35
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,141.8
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
777174,Captains Pool Road - Kidderminster,2023-04-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.59
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.08
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.32
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.16
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
777174,Captains Pool Road - Kidderminster,2023-04-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.76
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.31
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.8
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.86
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
