Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,139.6
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
777174,Captains Pool Road - Kidderminster,2023-04-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.91
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.52
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.7
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.46
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.27
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,161.8
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
777174,Captains Pool Road - Kidderminster,2023-04-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.49
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.15
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.66
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.86
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.09
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.12
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.63
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.12
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,144.9
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
777174,Captains Pool Road - Kidderminster,2023-04-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.65
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.08
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.24
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.49
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.47
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.4
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
777174,Captains Pool Road - Kidderminster,2023-04-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.51
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.94
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.33
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.75
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.11
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.22
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.84
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,139.7
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
777174,Captains Pool Road - Kidderminster,2023-04-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.16
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.99
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.84
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.26
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.05
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.37
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.07
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
777174,Captains Pool Road - Kidderminster,2023-04-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.79
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.6
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.98
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.45
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.35
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.95
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.9
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,144.9
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
777174,Captains Pool Road - Kidderminster,2023-04-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.84
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.59
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.52
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.52
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.16
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.66
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,139.6
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
777174,Captains Pool Road - Kidderminster,2023-04-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.76
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.05
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.34
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.6
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.76
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.73
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.24
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.05
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
777174,Captains Pool Road - Kidderminster,2023-04-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.51
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.44
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.85
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.77
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.08
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.93
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.31
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.44
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,146.8
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
777174,Captains Pool Road - Kidderminster,2023-04-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.53
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.29
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.01
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.69
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.46
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.31
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.74
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.64
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
777174,Captains Pool Road - Kidderminster,2023-04-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.54
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.51
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.14
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.4
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.69
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.1
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.24
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.7
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
777174,Captains Pool Road - Kidderminster,2023-04-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.16
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.29
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.73
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.43
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.37
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.17
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.78
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.23
