Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,136.8
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
777174,Captains Pool Road - Kidderminster,2023-04-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.23
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.47
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.16
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.06
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.49
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.85
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.52
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.67
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
777174,Captains Pool Road - Kidderminster,2023-04-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.22
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.58
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.62
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.21
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.63
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.16
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.59
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,152.0
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
777174,Captains Pool Road - Kidderminster,2023-04-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.47
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.8
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.55
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.16
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.16
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.77
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.88
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.02
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.82
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,135.7
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
777174,Captains Pool Road - Kidderminster,2023-04-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.64
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.7
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.1
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.49
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.06
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.86
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.97
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.98
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,124.5
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
777174,Captains Pool Road - Kidderminster,2023-04-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.83
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.59
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.42
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.3
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.54
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.01
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.64
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
777174,Captains Pool Road - Kidderminster,2023-04-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.81
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.35
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.13
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.76
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.47
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.81
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,152.6
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
777174,Captains Pool Road - Kidderminster,2023-04-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.73
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.16
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,158.1
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
777174,Captains Pool Road - Kidderminster,2023-04-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.3
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.16
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.13
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.79
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
777174,Captains Pool Road - Kidderminster,2023-04-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.74
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.93
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.57
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
777174,Captains Pool Road - Kidderminster,2023-04-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.82
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.44
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
777174,Captains Pool Road - Kidderminster,2023-04-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.69
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.5
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
777174,Captains Pool Road - Kidderminster,2023-04-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.14
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.36
