Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-04-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.7
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
777174,Captains Pool Road - Kidderminster,2023-04-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.57
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.38
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.4
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
777174,Captains Pool Road - Kidderminster,2023-04-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.75
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.47
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
777174,Captains Pool Road - Kidderminster,2023-04-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.41
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.51
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
777174,Captains Pool Road - Kidderminster,2023-04-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.64
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.19
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.91
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
777174,Captains Pool Road - Kidderminster,2023-04-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.15
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-04-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.02
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-04-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
777174,Captains Pool Road - Kidderminster,2023-04-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.41
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.01
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
777174,Captains Pool Road - Kidderminster,2023-04-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.44
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.34
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.35
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
777174,Captains Pool Road - Kidderminster,2023-04-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.47
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
777174,Captains Pool Road - Kidderminster,2023-04-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
777174,Captains Pool Road - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
777174,Captains Pool Road - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
777174,Captains Pool Road - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
777174,Captains Pool Road - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
777174,Captains Pool Road - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-04-14T12:50:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-04-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-04-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
777174,Captains Pool Road - Kidderminster,2023-04-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
777174,Captains Pool Road - Kidderminster,2023-04-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-04-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-04-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
777174,Captains Pool Road - Kidderminster,2023-04-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.34
777174,Captains Pool Road - Kidderminster,2023-04-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
