Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
777174,Captains Pool Road - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
777174,Captains Pool Road - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.07
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.02
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.82
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.55
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
777174,Captains Pool Road - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,transformer,,Temperature,C,7.4
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,transformer,,Temperature,C,7.4
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.79
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,transformer,,Temperature,C,7.2
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,transformer,,Temperature,C,7.2
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.14
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
777174,Captains Pool Road - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
777174,Captains Pool Road - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-04-14T04:50:00.000+00:00,transformer,,Temperature,C,6.7
777174,Captains Pool Road - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
777174,Captains Pool Road - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777174,Captains Pool Road - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.83
777174,Captains Pool Road - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
