Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,transformer,,Temperature,C,6.8
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-04-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,transformer,,Temperature,C,7.2
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.24
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.1
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,transformer,,Temperature,C,7.4
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.17
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-04-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.61
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.55
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
