Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.72
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
777174,Captains Pool Road - Kidderminster,2023-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.63
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.18
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.52
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
777174,Captains Pool Road - Kidderminster,2023-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.35
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.29
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.16
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
777174,Captains Pool Road - Kidderminster,2023-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.16
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.27
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
777174,Captains Pool Road - Kidderminster,2023-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.09
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.29
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.63
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
777174,Captains Pool Road - Kidderminster,2023-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.09
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
777174,Captains Pool Road - Kidderminster,2023-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.59
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.9
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.09
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
777174,Captains Pool Road - Kidderminster,2023-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.43
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,transformer,,Temperature,C,14.2
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.23
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.43
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.14
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,135.1
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
777174,Captains Pool Road - Kidderminster,2023-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.98
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.24
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.14
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.84
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
777174,Captains Pool Road - Kidderminster,2023-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.18
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.06
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,148.5
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
777174,Captains Pool Road - Kidderminster,2023-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.7
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,transformer,,Temperature,C,14.9
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.97
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.55
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
777174,Captains Pool Road - Kidderminster,2023-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.53
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.66
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.2
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.85
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
777174,Captains Pool Road - Kidderminster,2023-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
