Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.85
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.0
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.64
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.24
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.57
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.94
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.74
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
777174,Captains Pool Road - Kidderminster,2023-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.92
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,transformer,,Temperature,C,15.9
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.88
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.09
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.97
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.7
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.99
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,138.6
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
777174,Captains Pool Road - Kidderminster,2023-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.1
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,transformer,,Temperature,C,16.3
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.93
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.96
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.66
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,138.4
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
777174,Captains Pool Road - Kidderminster,2023-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.3
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.71
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,transformer,,Temperature,C,16.7
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.9
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.77
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.26
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,163.8
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
777174,Captains Pool Road - Kidderminster,2023-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,transformer,,Temperature,C,17.0
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.68
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.98
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,147.4
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
777174,Captains Pool Road - Kidderminster,2023-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,transformer,,Temperature,C,17.4
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.03
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.41
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.06
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.79
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
777174,Captains Pool Road - Kidderminster,2023-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,transformer,,Temperature,C,18.0
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.62
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.66
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.68
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.56
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
777174,Captains Pool Road - Kidderminster,2023-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.39
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,transformer,,Temperature,C,18.6
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.48
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.05
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.7
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.04
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.33
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
777174,Captains Pool Road - Kidderminster,2023-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,transformer,,Temperature,C,19.1
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.42
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.48
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,142.3
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
777174,Captains Pool Road - Kidderminster,2023-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,transformer,,Temperature,C,19.5
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.42
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.49
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.34
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
777174,Captains Pool Road - Kidderminster,2023-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,transformer,,Temperature,C,19.5
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.39
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.18
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
777174,Captains Pool Road - Kidderminster,2023-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.9
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,transformer,,Temperature,C,19.5
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.01
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.51
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.85
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.39
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.5
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
777174,Captains Pool Road - Kidderminster,2023-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
