Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,transformer,,Temperature,C,21.4
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,transformer,,Temperature,C,20.8
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,transformer,,Temperature,C,20.0
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.04
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.24
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,150.0
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
777174,Captains Pool Road - Kidderminster,2023-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,transformer,,Temperature,C,19.3
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.79
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.2
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,transformer,,Temperature,C,19.1
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
777174,Captains Pool Road - Kidderminster,2023-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,transformer,,Temperature,C,19.6
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,transformer,,Temperature,C,19.3
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,transformer,,Temperature,C,19.5
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.24
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
777174,Captains Pool Road - Kidderminster,2023-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,transformer,,Temperature,C,19.8
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.88
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.65
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,147.9
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
777174,Captains Pool Road - Kidderminster,2023-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,transformer,,Temperature,C,20.8
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,transformer,,Temperature,C,22.7
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,transformer,,Temperature,C,24.7
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
777174,Captains Pool Road - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
