Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,transformer,,Temperature,C,20.9
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,144.7
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,transformer,,Temperature,C,24.0
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.52
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.31
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,163.1
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,transformer,,Temperature,C,23.2
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.82
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,transformer,,Temperature,C,26.5
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.63
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,transformer,,Temperature,C,28.8
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.97
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,transformer,,Temperature,C,28.4
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.34
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,transformer,,Temperature,C,26.2
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.01
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,transformer,,Temperature,C,22.1
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.94
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,177.2
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,transformer,,Temperature,C,17.4
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.15
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
777174,Captains Pool Road - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,transformer,,Temperature,C,18.9
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.89
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,transformer,,Temperature,C,22.8
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.29
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.6
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.11
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.26
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
777174,Captains Pool Road - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.8
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,transformer,,Temperature,C,25.2
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.66
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.66
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.61
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,144.8
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
