Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,transformer,,Temperature,C,25.3
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.77
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.09
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,146.3
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,transformer,,Temperature,C,25.6
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.66
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.81
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,transformer,,Temperature,C,25.5
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.83
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,transformer,,Temperature,C,24.3
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.16
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.39
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.46
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,136.7
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
777174,Captains Pool Road - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,transformer,,Temperature,C,23.2
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.69
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.49
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.41
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,145.0
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
777174,Captains Pool Road - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,transformer,,Temperature,C,21.5
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.87
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
777174,Captains Pool Road - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,transformer,,Temperature,C,18.8
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.4
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,160.6
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
777174,Captains Pool Road - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,transformer,,Temperature,C,14.3
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.36
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,157.7
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
777174,Captains Pool Road - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.3
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.85
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.01
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.84
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
777174,Captains Pool Road - Kidderminster,2023-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.88
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.59
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.96
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.17
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.35
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.63
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
