Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.47
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-04-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,transformer,,Temperature,C,7.2
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-04-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.36
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-04-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-04-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-04-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,transformer,,Temperature,C,6.8
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
