Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,transformer,,Temperature,C,6.7
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,transformer,,Temperature,C,6.0
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.63
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,transformer,,Temperature,C,6.5
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-04-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,transformer,,Temperature,C,6.7
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,transformer,,Temperature,C,7.4
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
