Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
777174,Captains Pool Road - Kidderminster,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
777174,Captains Pool Road - Kidderminster,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
777174,Captains Pool Road - Kidderminster,2023-04-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-04-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
777174,Captains Pool Road - Kidderminster,2023-04-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
777174,Captains Pool Road - Kidderminster,2023-04-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
777174,Captains Pool Road - Kidderminster,2023-04-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-04-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-15T00:40:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-04-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
777174,Captains Pool Road - Kidderminster,2023-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
777174,Captains Pool Road - Kidderminster,2023-04-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-04-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
777174,Captains Pool Road - Kidderminster,2023-04-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-04-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-04-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
777174,Captains Pool Road - Kidderminster,2023-04-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
777174,Captains Pool Road - Kidderminster,2023-04-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
777174,Captains Pool Road - Kidderminster,2023-04-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-04-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,transformer,,Temperature,C,7.7
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,transformer,,Temperature,C,14.6
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,transformer,,Temperature,C,14.6
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.79
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
