Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-04-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
777174,Captains Pool Road - Kidderminster,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
777174,Captains Pool Road - Kidderminster,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-04-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-16T20:40:00.000+00:00,transformer,,Temperature,C,15.3
777174,Captains Pool Road - Kidderminster,2023-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
777174,Captains Pool Road - Kidderminster,2023-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.78
777174,Captains Pool Road - Kidderminster,2023-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.81
777174,Captains Pool Road - Kidderminster,2023-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.63
777174,Captains Pool Road - Kidderminster,2023-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
777174,Captains Pool Road - Kidderminster,2023-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.32
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,transformer,,Temperature,C,15.3
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.85
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.69
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,145.6
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,transformer,,Temperature,C,15.3
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.47
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
777174,Captains Pool Road - Kidderminster,2023-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.59
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.32
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.78
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,136.9
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
777174,Captains Pool Road - Kidderminster,2023-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.54
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.8
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.01
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
777174,Captains Pool Road - Kidderminster,2023-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.32
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.56
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.33
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.49
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,163.4
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
777174,Captains Pool Road - Kidderminster,2023-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.57
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.8
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,transformer,,Temperature,C,15.3
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.99
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.76
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,196.0
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
777174,Captains Pool Road - Kidderminster,2023-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.2
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.0
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,transformer,,Temperature,C,15.3
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.41
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.19
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.95
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.56
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,178.5
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
777174,Captains Pool Road - Kidderminster,2023-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.89
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.48
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.1
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.17
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.37
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.1
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.97
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.34
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,148.5
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
777174,Captains Pool Road - Kidderminster,2023-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.24
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.65
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.74
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.56
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.35
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,162.9
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
777174,Captains Pool Road - Kidderminster,2023-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.65
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.1
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.47
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.99
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,147.0
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
777174,Captains Pool Road - Kidderminster,2023-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.48
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.2
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.53
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.13
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.07
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,153.2
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
777174,Captains Pool Road - Kidderminster,2023-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
