Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.17
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.11
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.24
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.23
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.63
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,160.6
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
777174,Captains Pool Road - Kidderminster,2023-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.96
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.04
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.92
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.39
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.57
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.86
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,142.9
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
777174,Captains Pool Road - Kidderminster,2023-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.79
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.55
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.9
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.46
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.48
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.91
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,149.6
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
777174,Captains Pool Road - Kidderminster,2023-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.95
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.73
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.5
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.88
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.74
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.92
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,168.0
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
777174,Captains Pool Road - Kidderminster,2023-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.19
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.62
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.5
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.89
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.2
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.21
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,180.3
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
777174,Captains Pool Road - Kidderminster,2023-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.12
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.2
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.2
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.78
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.53
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.8
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.9
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.72
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.65
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.17
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,188.2
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
777174,Captains Pool Road - Kidderminster,2023-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.76
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.2
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.53
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.8
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.5
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,transformer,,Temperature,C,16.0
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.91
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.56
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.05
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,164.9
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
777174,Captains Pool Road - Kidderminster,2023-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.73
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.29
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.2
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.5
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,transformer,,Temperature,C,16.0
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.43
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.07
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.73
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.99
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
777174,Captains Pool Road - Kidderminster,2023-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.88
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.9
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,transformer,,Temperature,C,16.0
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.38
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.65
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.7
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
777174,Captains Pool Road - Kidderminster,2023-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.17
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.75
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.8
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.71
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.73
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.27
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.6
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
777174,Captains Pool Road - Kidderminster,2023-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.79
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.1
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.2
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.77
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.62
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.84
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.72
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,145.7
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
777174,Captains Pool Road - Kidderminster,2023-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.48
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.33
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.0
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,transformer,,Temperature,C,16.1
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.65
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.82
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.89
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.33
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,186.1
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
777174,Captains Pool Road - Kidderminster,2023-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
