Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.88
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.5
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.6
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.87
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.2
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,transformer,,Temperature,C,16.2
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.61
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.96
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.74
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,190.6
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
777174,Captains Pool Road - Kidderminster,2023-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.02
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.85
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.5
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,transformer,,Temperature,C,16.5
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.29
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.51
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.29
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.79
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.53
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,158.2
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
777174,Captains Pool Road - Kidderminster,2023-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.16
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.7
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.48
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.79
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.0
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,transformer,,Temperature,C,16.9
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.91
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.0
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.38
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.42
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.95
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,209.3
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
777174,Captains Pool Road - Kidderminster,2023-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,114.6
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.66
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.25
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.4
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.9
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,transformer,,Temperature,C,16.8
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.52
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.1
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.14
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.44
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.63
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,230.1
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
777174,Captains Pool Road - Kidderminster,2023-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.01
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.52
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,125.4
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.7
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,transformer,,Temperature,C,16.7
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.72
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.13
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.42
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.3
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.98
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,250.0
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
777174,Captains Pool Road - Kidderminster,2023-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.56
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,124.7
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.67
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.34
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,125.5
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.3
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,transformer,,Temperature,C,16.9
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.05
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.46
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.83
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.42
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.9
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.54
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,250.2
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
777174,Captains Pool Road - Kidderminster,2023-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.81
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,115.3
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.29
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.2
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.0
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.7
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,transformer,,Temperature,C,17.4
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.4
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.02
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.34
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.2
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.01
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,231.3
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
777174,Captains Pool Road - Kidderminster,2023-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.52
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.03
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,transformer,,Temperature,C,17.9
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.84
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.22
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.15
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.66
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,179.0
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
777174,Captains Pool Road - Kidderminster,2023-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.33
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.64
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,transformer,,Temperature,C,17.1
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.31
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.61
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.55
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.14
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.96
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.56
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,165.5
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
777174,Captains Pool Road - Kidderminster,2023-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.05
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.69
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,transformer,,Temperature,C,16.7
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.77
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.02
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.44
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.74
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,207.1
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
777174,Captains Pool Road - Kidderminster,2023-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,transformer,,Temperature,C,16.9
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.58
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.43
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.2
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.55
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,150.0
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
777174,Captains Pool Road - Kidderminster,2023-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.21
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,transformer,,Temperature,C,17.3
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.42
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.58
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.65
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,178.0
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
777174,Captains Pool Road - Kidderminster,2023-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
