Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,transformer,,Temperature,C,17.8
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.78
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.46
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.18
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,142.1
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
777174,Captains Pool Road - Kidderminster,2023-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,transformer,,Temperature,C,17.2
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.86
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.84
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.22
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
777174,Captains Pool Road - Kidderminster,2023-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,transformer,,Temperature,C,16.9
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.59
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.25
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
777174,Captains Pool Road - Kidderminster,2023-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,transformer,,Temperature,C,16.7
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.13
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.59
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
777174,Captains Pool Road - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,transformer,,Temperature,C,16.6
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.35
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.72
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.14
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
777174,Captains Pool Road - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,transformer,,Temperature,C,16.7
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.54
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.88
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.83
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.55
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,152.7
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
777174,Captains Pool Road - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,transformer,,Temperature,C,16.8
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.46
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.35
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.08
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,149.9
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
777174,Captains Pool Road - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.25
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,transformer,,Temperature,C,16.6
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.99
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.49
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
777174,Captains Pool Road - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.42
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,transformer,,Temperature,C,16.3
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.96
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.95
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,150.3
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
777174,Captains Pool Road - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,transformer,,Temperature,C,16.2
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.89
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.64
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
777174,Captains Pool Road - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.18
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.1
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.21
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.47
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.79
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.69
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
777174,Captains Pool Road - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
