Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.08
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.05
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.69
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,148.1
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
777174,Captains Pool Road - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.97
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.06
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,transformer,,Temperature,C,16.1
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.55
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.24
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.66
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.9
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.03
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,166.2
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
777174,Captains Pool Road - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.26
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.9
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.08
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,transformer,,Temperature,C,16.1
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.55
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.16
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.2
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.08
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.34
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.33
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,194.3
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
777174,Captains Pool Road - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.29
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,transformer,,Temperature,C,16.3
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.12
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.6
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.21
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.91
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.04
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.28
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,transformer,,Temperature,C,16.4
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.41
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.54
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.33
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.64
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.04
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,148.0
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
777174,Captains Pool Road - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.05
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.65
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,transformer,,Temperature,C,16.4
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.76
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.59
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.04
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.23
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.68
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.41
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
777174,Captains Pool Road - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.58
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.52
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,transformer,,Temperature,C,15.9
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.82
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.86
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.59
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.28
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.37
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.94
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
777174,Captains Pool Road - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.06
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.88
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.5
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.57
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.79
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.66
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.48
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.57
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.28
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.09
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.19
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.57
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,transformer,,Temperature,C,15.9
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.47
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.06
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.58
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.99
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.97
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.1
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.86
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.94
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.23
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.16
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.11
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.16
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.66
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
777174,Captains Pool Road - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,transformer,,Temperature,C,15.3
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.26
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.1
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.57
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.5
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,140.0
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
