Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
777174,Captains Pool Road - Kidderminster,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
777174,Captains Pool Road - Kidderminster,2023-04-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-17T20:00:00.000+00:00,transformer,,Temperature,C,15.0
777174,Captains Pool Road - Kidderminster,2023-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
777174,Captains Pool Road - Kidderminster,2023-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.76
777174,Captains Pool Road - Kidderminster,2023-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
777174,Captains Pool Road - Kidderminster,2023-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
777174,Captains Pool Road - Kidderminster,2023-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.98
777174,Captains Pool Road - Kidderminster,2023-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.96
777174,Captains Pool Road - Kidderminster,2023-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,148.9
777174,Captains Pool Road - Kidderminster,2023-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
777174,Captains Pool Road - Kidderminster,2023-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.02
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,transformer,,Temperature,C,15.3
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.88
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.23
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.29
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,166.3
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
777174,Captains Pool Road - Kidderminster,2023-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.35
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.25
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.74
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.49
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,152.7
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
777174,Captains Pool Road - Kidderminster,2023-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.02
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,transformer,,Temperature,C,16.0
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.52
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.51
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.95
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,170.2
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
777174,Captains Pool Road - Kidderminster,2023-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.16
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.44
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,transformer,,Temperature,C,16.4
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.6
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.89
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,187.6
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
777174,Captains Pool Road - Kidderminster,2023-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.1
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.3
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.79
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,transformer,,Temperature,C,16.8
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.19
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.9
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.06
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,225.4
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
777174,Captains Pool Road - Kidderminster,2023-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.57
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.69
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,transformer,,Temperature,C,17.3
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.95
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.26
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.96
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,194.5
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
777174,Captains Pool Road - Kidderminster,2023-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.87
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.1
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,transformer,,Temperature,C,17.6
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.55
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.84
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.41
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,206.5
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
777174,Captains Pool Road - Kidderminster,2023-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.47
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,transformer,,Temperature,C,17.7
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.35
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.02
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,153.2
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
777174,Captains Pool Road - Kidderminster,2023-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,transformer,,Temperature,C,17.9
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.49
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.95
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.44
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
777174,Captains Pool Road - Kidderminster,2023-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,transformer,,Temperature,C,17.9
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.72
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.79
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.38
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
777174,Captains Pool Road - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.38
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.33
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,transformer,,Temperature,C,18.0
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.07
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.73
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.54
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,133.6
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
777174,Captains Pool Road - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.25
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
