Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.74
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,transformer,,Temperature,C,18.1
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.04
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.58
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.25
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.02
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
777174,Captains Pool Road - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.13
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.21
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,transformer,,Temperature,C,18.3
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.55
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.01
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.78
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,147.5
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
777174,Captains Pool Road - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.97
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.12
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.2
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.12
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.4
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,transformer,,Temperature,C,18.5
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.29
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.93
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.08
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.4
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,201.1
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
777174,Captains Pool Road - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.23
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.08
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.5
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,transformer,,Temperature,C,18.7
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.29
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.57
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.83
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,142.3
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
777174,Captains Pool Road - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.49
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.36
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.0
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,transformer,,Temperature,C,18.7
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.22
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.32
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.78
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
777174,Captains Pool Road - Kidderminster,2023-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.2
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.9
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.5
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,transformer,,Temperature,C,18.8
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.08
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.24
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.14
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.98
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,155.8
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
777174,Captains Pool Road - Kidderminster,2023-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.29
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,transformer,,Temperature,C,18.7
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.11
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.34
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.37
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.64
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,129.8
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
777174,Captains Pool Road - Kidderminster,2023-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.7
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.85
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,transformer,,Temperature,C,18.6
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.81
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.03
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.4
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.53
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,138.1
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
777174,Captains Pool Road - Kidderminster,2023-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.52
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.65
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.6
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.75
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,transformer,,Temperature,C,18.8
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.65
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.01
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.05
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.19
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,151.2
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
777174,Captains Pool Road - Kidderminster,2023-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.3
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.1
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,transformer,,Temperature,C,18.8
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.18
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.61
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.22
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.4
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,205.9
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
777174,Captains Pool Road - Kidderminster,2023-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.86
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.32
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.94
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,transformer,,Temperature,C,18.8
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.67
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.59
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.8
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.88
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,170.1
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
777174,Captains Pool Road - Kidderminster,2023-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.25
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.66
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,transformer,,Temperature,C,18.6
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.42
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.59
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.91
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.18
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,159.9
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
777174,Captains Pool Road - Kidderminster,2023-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
