Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,transformer,,Temperature,C,18.3
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.06
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.09
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.17
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
777174,Captains Pool Road - Kidderminster,2023-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,transformer,,Temperature,C,18.3
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.21
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
777174,Captains Pool Road - Kidderminster,2023-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,transformer,,Temperature,C,18.6
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.22
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.43
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.5
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
777174,Captains Pool Road - Kidderminster,2023-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.35
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,transformer,,Temperature,C,19.1
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.73
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.62
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.73
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
777174,Captains Pool Road - Kidderminster,2023-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,transformer,,Temperature,C,19.4
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.5
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.54
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.14
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
777174,Captains Pool Road - Kidderminster,2023-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,transformer,,Temperature,C,19.5
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.72
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
777174,Captains Pool Road - Kidderminster,2023-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,transformer,,Temperature,C,19.8
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.52
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
777174,Captains Pool Road - Kidderminster,2023-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,transformer,,Temperature,C,20.1
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.54
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,transformer,,Temperature,C,20.3
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,transformer,,Temperature,C,20.1
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.77
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
777174,Captains Pool Road - Kidderminster,2023-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,transformer,,Temperature,C,20.0
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.15
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.22
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
777174,Captains Pool Road - Kidderminster,2023-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.42
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,transformer,,Temperature,C,20.0
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.79
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.22
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,144.6
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
777174,Captains Pool Road - Kidderminster,2023-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-04-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
