Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-04-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-04-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
777174,Captains Pool Road - Kidderminster,2023-04-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
777174,Captains Pool Road - Kidderminster,2023-04-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
777174,Captains Pool Road - Kidderminster,2023-04-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-17T10:00:00.000+00:00,transformer,,Temperature,C,16.8
777174,Captains Pool Road - Kidderminster,2023-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
777174,Captains Pool Road - Kidderminster,2023-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
777174,Captains Pool Road - Kidderminster,2023-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
777174,Captains Pool Road - Kidderminster,2023-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
777174,Captains Pool Road - Kidderminster,2023-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
777174,Captains Pool Road - Kidderminster,2023-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.22
777174,Captains Pool Road - Kidderminster,2023-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
777174,Captains Pool Road - Kidderminster,2023-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.82
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,transformer,,Temperature,C,16.9
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.51
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.78
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,transformer,,Temperature,C,17.3
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.17
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,transformer,,Temperature,C,17.3
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.81
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,transformer,,Temperature,C,16.7
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.7
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
777174,Captains Pool Road - Kidderminster,2023-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,transformer,,Temperature,C,16.3
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.65
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
777174,Captains Pool Road - Kidderminster,2023-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,transformer,,Temperature,C,16.0
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.76
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.59
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,transformer,,Temperature,C,15.5
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.66
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,transformer,,Temperature,C,15.3
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.02
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.28
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
777174,Captains Pool Road - Kidderminster,2023-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.08
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
777174,Captains Pool Road - Kidderminster,2023-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
