Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,transformer,,Temperature,C,15.0
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.57
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.71
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.08
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
777174,Captains Pool Road - Kidderminster,2023-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,transformer,,Temperature,C,15.0
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.51
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.12
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.94
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.16
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.99
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,transformer,,Temperature,C,14.9
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.71
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.15
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.96
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
777174,Captains Pool Road - Kidderminster,2023-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,transformer,,Temperature,C,14.9
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.04
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.67
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.47
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.68
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.94
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
777174,Captains Pool Road - Kidderminster,2023-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.51
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.66
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.35
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.66
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.81
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,transformer,,Temperature,C,14.6
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.48
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.71
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.49
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.48
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.47
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.41
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,138.4
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.4
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.08
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.68
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.25
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
777174,Captains Pool Road - Kidderminster,2023-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,transformer,,Temperature,C,14.3
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.1
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.59
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.13
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,transformer,,Temperature,C,14.1
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.42
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.91
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.14
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.56
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
777174,Captains Pool Road - Kidderminster,2023-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.39
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.44
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.29
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.45
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.72
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,137.3
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.33
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.46
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,151.9
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
777174,Captains Pool Road - Kidderminster,2023-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.11
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.8
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.18
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.99
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,131.1
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
777174,Captains Pool Road - Kidderminster,2023-04-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
777174,Captains Pool Road - Kidderminster,2023-04-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
777174,Captains Pool Road - Kidderminster,2023-04-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
777174,Captains Pool Road - Kidderminster,2023-04-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
