Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-04-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-04-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
777174,Captains Pool Road - Kidderminster,2023-04-17T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-04-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-17T02:00:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
777174,Captains Pool Road - Kidderminster,2023-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
777174,Captains Pool Road - Kidderminster,2023-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
777174,Captains Pool Road - Kidderminster,2023-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
777174,Captains Pool Road - Kidderminster,2023-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,transformer,,Temperature,C,14.1
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,transformer,,Temperature,C,14.2
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,transformer,,Temperature,C,14.3
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,transformer,,Temperature,C,14.3
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
