Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.15
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.18
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.53
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.39
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
