Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.99
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.71
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.21
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.01
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.22
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.75
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.01
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.17
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.8
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.68
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.38
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
777174,Captains Pool Road - Kidderminster,2023-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.08
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.71
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.54
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
777174,Captains Pool Road - Kidderminster,2023-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.79
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.72
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,135.1
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
777174,Captains Pool Road - Kidderminster,2023-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
