Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.32
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
777174,Captains Pool Road - Kidderminster,2023-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.79
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
777174,Captains Pool Road - Kidderminster,2023-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.43
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.47
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.98
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
777174,Captains Pool Road - Kidderminster,2023-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.98
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.51
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.83
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.14
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.74
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
777174,Captains Pool Road - Kidderminster,2023-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.07
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.59
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.52
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.01
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.62
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,145.0
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
777174,Captains Pool Road - Kidderminster,2023-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.92
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.49
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.12
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.28
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.04
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.1
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,149.4
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
777174,Captains Pool Road - Kidderminster,2023-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.54
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.04
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.16
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.65
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.81
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,176.8
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
777174,Captains Pool Road - Kidderminster,2023-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.2
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.21
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,transformer,,Temperature,C,14.1
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.52
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.89
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,194.3
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
777174,Captains Pool Road - Kidderminster,2023-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.29
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.18
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.89
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.19
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.96
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,158.1
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
777174,Captains Pool Road - Kidderminster,2023-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.82
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.95
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.42
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,135.4
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
777174,Captains Pool Road - Kidderminster,2023-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.71
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.61
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.76
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,155.8
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
777174,Captains Pool Road - Kidderminster,2023-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.45
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.37
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.95
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.97
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,143.9
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
777174,Captains Pool Road - Kidderminster,2023-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.7
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
