Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.39
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.43
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,transformer,,Temperature,C,16.2
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.26
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.13
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,157.5
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
777174,Captains Pool Road - Kidderminster,2023-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.48
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.65
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.1
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,transformer,,Temperature,C,17.0
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.48
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.87
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.52
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,162.0
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
777174,Captains Pool Road - Kidderminster,2023-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.37
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.19
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.93
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,transformer,,Temperature,C,17.7
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.56
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.89
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,177.4
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
777174,Captains Pool Road - Kidderminster,2023-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.19
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.19
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,transformer,,Temperature,C,17.2
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.12
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.09
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,159.1
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
777174,Captains Pool Road - Kidderminster,2023-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.07
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.1
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,transformer,,Temperature,C,16.5
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.93
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.9
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,174.6
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
777174,Captains Pool Road - Kidderminster,2023-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.22
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.2
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,transformer,,Temperature,C,17.1
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.74
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.47
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,160.4
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
777174,Captains Pool Road - Kidderminster,2023-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,transformer,,Temperature,C,17.8
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.24
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.55
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.51
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,147.4
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
777174,Captains Pool Road - Kidderminster,2023-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.2
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,transformer,,Temperature,C,17.5
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.46
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.94
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.93
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
777174,Captains Pool Road - Kidderminster,2023-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.17
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,transformer,,Temperature,C,18.6
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.91
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.69
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.47
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,134.7
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
777174,Captains Pool Road - Kidderminster,2023-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,transformer,,Temperature,C,20.0
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.64
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.14
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
777174,Captains Pool Road - Kidderminster,2023-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,transformer,,Temperature,C,20.2
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,transformer,,Temperature,C,20.1
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.56
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.17
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.24
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
777174,Captains Pool Road - Kidderminster,2023-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
