Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,transformer,,Temperature,C,20.2
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.64
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,transformer,,Temperature,C,20.7
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,transformer,,Temperature,C,22.1
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.36
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.79
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
777174,Captains Pool Road - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,transformer,,Temperature,C,22.8
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,129.9
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,transformer,,Temperature,C,22.7
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.79
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,transformer,,Temperature,C,23.0
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.07
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,163.2
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,transformer,,Temperature,C,24.1
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.6
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,transformer,,Temperature,C,24.3
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.28
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.48
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,transformer,,Temperature,C,24.6
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.49
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.33
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,transformer,,Temperature,C,25.7
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.93
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.32
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.38
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,transformer,,Temperature,C,26.7
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.33
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.48
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.85
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.45
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,transformer,,Temperature,C,26.9
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.73
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
