Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,transformer,,Temperature,C,27.9
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.32
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.7
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,transformer,,Temperature,C,28.2
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.37
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.69
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,transformer,,Temperature,C,28.7
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.24
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.13
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,transformer,,Temperature,C,29.2
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.46
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.57
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,transformer,,Temperature,C,29.4
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,transformer,,Temperature,C,30.2
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.96
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.82
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,transformer,,Temperature,C,31.6
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.14
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.8
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,transformer,,Temperature,C,31.5
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.2
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.12
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.45
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,transformer,,Temperature,C,31.4
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.71
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,transformer,,Temperature,C,31.7
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.29
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,transformer,,Temperature,C,32.2
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.77
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,transformer,,Temperature,C,32.4
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.95
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.87
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
