Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,transformer,,Temperature,C,32.1
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.39
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,167.8
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,transformer,,Temperature,C,31.7
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.82
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.89
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,transformer,,Temperature,C,31.2
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.15
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,transformer,,Temperature,C,30.8
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.52
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,transformer,,Temperature,C,30.8
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.63
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.21
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,transformer,,Temperature,C,31.8
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,207.1
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
777174,Captains Pool Road - Kidderminster,2023-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.59
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,transformer,,Temperature,C,32.1
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.07
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,164.2
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,transformer,,Temperature,C,31.7
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,transformer,,Temperature,C,31.5
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.6
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,transformer,,Temperature,C,31.1
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.37
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,transformer,,Temperature,C,30.0
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.94
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,transformer,,Temperature,C,29.2
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.28
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
