Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,transformer,,Temperature,C,29.4
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.67
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,transformer,,Temperature,C,29.1
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.85
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,155.7
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.58
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,transformer,,Temperature,C,27.5
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.97
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,137.1
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,transformer,,Temperature,C,25.0
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,transformer,,Temperature,C,21.8
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.27
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.7
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,transformer,,Temperature,C,20.5
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,transformer,,Temperature,C,21.9
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,transformer,,Temperature,C,23.2
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,transformer,,Temperature,C,22.7
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,transformer,,Temperature,C,19.4
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,transformer,,Temperature,C,17.2
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,transformer,,Temperature,C,17.0
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
777174,Captains Pool Road - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
777174,Captains Pool Road - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
777174,Captains Pool Road - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
777174,Captains Pool Road - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
