Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-04-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-18T06:00:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
777174,Captains Pool Road - Kidderminster,2023-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
777174,Captains Pool Road - Kidderminster,2023-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
777174,Captains Pool Road - Kidderminster,2023-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.56
777174,Captains Pool Road - Kidderminster,2023-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
777174,Captains Pool Road - Kidderminster,2023-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
777174,Captains Pool Road - Kidderminster,2023-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.24
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,146.2
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
777174,Captains Pool Road - Kidderminster,2023-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.03
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.06
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
777174,Captains Pool Road - Kidderminster,2023-04-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
777174,Captains Pool Road - Kidderminster,2023-04-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
777174,Captains Pool Road - Kidderminster,2023-04-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-04-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-04-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-04-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
777174,Captains Pool Road - Kidderminster,2023-04-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-04-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
777174,Captains Pool Road - Kidderminster,2023-04-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
