Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-04-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-04-18T02:00:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
777174,Captains Pool Road - Kidderminster,2023-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
777174,Captains Pool Road - Kidderminster,2023-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.86
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.17
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
777174,Captains Pool Road - Kidderminster,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
777174,Captains Pool Road - Kidderminster,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
777174,Captains Pool Road - Kidderminster,2023-04-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
777174,Captains Pool Road - Kidderminster,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-04-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
