Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-19T20:00:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-04-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-04-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
777174,Captains Pool Road - Kidderminster,2023-04-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-04-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.16
777174,Captains Pool Road - Kidderminster,2023-04-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.25
777174,Captains Pool Road - Kidderminster,2023-04-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
777174,Captains Pool Road - Kidderminster,2023-04-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,134.1
777174,Captains Pool Road - Kidderminster,2023-04-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-04-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
777174,Captains Pool Road - Kidderminster,2023-04-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.17
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
777174,Captains Pool Road - Kidderminster,2023-04-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.01
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.92
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
777174,Captains Pool Road - Kidderminster,2023-04-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.55
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.15
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.0
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
777174,Captains Pool Road - Kidderminster,2023-04-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.15
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,130.1
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
777174,Captains Pool Road - Kidderminster,2023-04-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.68
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.41
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
777174,Captains Pool Road - Kidderminster,2023-04-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.47
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.13
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
777174,Captains Pool Road - Kidderminster,2023-04-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.63
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.89
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,133.3
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
777174,Captains Pool Road - Kidderminster,2023-04-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.45
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,transformer,,Temperature,C,15.1
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.62
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.08
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.51
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,153.1
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
777174,Captains Pool Road - Kidderminster,2023-04-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.97
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.48
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.95
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,177.4
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
777174,Captains Pool Road - Kidderminster,2023-04-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.96
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,transformer,,Temperature,C,16.6
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.9
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.24
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
777174,Captains Pool Road - Kidderminster,2023-04-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.97
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,transformer,,Temperature,C,17.2
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.54
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.59
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,155.2
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
777174,Captains Pool Road - Kidderminster,2023-04-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
777174,Captains Pool Road - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
777174,Captains Pool Road - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
777174,Captains Pool Road - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
777174,Captains Pool Road - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.06
777174,Captains Pool Road - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.7
777174,Captains Pool Road - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
