Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
777174,Captains Pool Road - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
777174,Captains Pool Road - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,transformer,,Temperature,C,20.0
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.89
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
777174,Captains Pool Road - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,transformer,,Temperature,C,21.5
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.87
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.4
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,transformer,,Temperature,C,21.8
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.79
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,192.4
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.46
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,transformer,,Temperature,C,20.7
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.35
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.26
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,172.0
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,transformer,,Temperature,C,19.3
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,transformer,,Temperature,C,19.1
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,transformer,,Temperature,C,18.9
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.08
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-04-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,transformer,,Temperature,C,18.3
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.51
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-04-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,transformer,,Temperature,C,17.5
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-04-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,transformer,,Temperature,C,17.4
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-04-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,transformer,,Temperature,C,16.7
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-04-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
777174,Captains Pool Road - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
777174,Captains Pool Road - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
777174,Captains Pool Road - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
777174,Captains Pool Road - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
777174,Captains Pool Road - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
777174,Captains Pool Road - Kidderminster,2023-04-19T10:00:00.000+00:00,transformer,,Temperature,C,16.0
777174,Captains Pool Road - Kidderminster,2023-04-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
