Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
777174,Captains Pool Road - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
777174,Captains Pool Road - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
777174,Captains Pool Road - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.96
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.72
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.46
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-04-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-04-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-04-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.83
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-04-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-04-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
777174,Captains Pool Road - Kidderminster,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
777174,Captains Pool Road - Kidderminster,2023-04-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-04-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
777174,Captains Pool Road - Kidderminster,2023-04-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-04-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-04-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-04-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-20T22:00:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
