Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
777174,Captains Pool Road - Kidderminster,2023-04-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
777174,Captains Pool Road - Kidderminster,2023-04-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
777174,Captains Pool Road - Kidderminster,2023-04-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-04-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
777174,Captains Pool Road - Kidderminster,2023-04-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-04-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,transformer,,Temperature,C,22.5
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.06
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.98
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-04-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,transformer,,Temperature,C,22.8
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,163.5
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-04-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,transformer,,Temperature,C,22.7
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.9
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,146.5
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-04-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,transformer,,Temperature,C,23.0
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.43
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,transformer,,Temperature,C,24.1
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-04-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,transformer,,Temperature,C,24.9
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.74
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-04-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,transformer,,Temperature,C,25.8
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.45
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,transformer,,Temperature,C,26.6
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.3
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,transformer,,Temperature,C,26.6
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.26
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,transformer,,Temperature,C,27.4
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.71
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,transformer,,Temperature,C,28.3
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,transformer,,Temperature,C,28.6
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
