Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.96
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.75
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,transformer,,Temperature,C,29.9
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,transformer,,Temperature,C,30.8
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.43
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.27
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,transformer,,Temperature,C,30.9
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.57
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,transformer,,Temperature,C,31.1
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,transformer,,Temperature,C,31.5
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.53
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,transformer,,Temperature,C,31.7
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,transformer,,Temperature,C,31.6
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.01
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,transformer,,Temperature,C,32.4
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.83
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.38
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,transformer,,Temperature,C,32.5
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.93
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,transformer,,Temperature,C,32.2
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,transformer,,Temperature,C,31.8
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.19
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,transformer,,Temperature,C,32.4
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
