Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.3
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.12
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.4
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,transformer,,Temperature,C,33.3
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.18
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.44
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-04-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,transformer,,Temperature,C,33.5
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-04-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.63
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,transformer,,Temperature,C,32.9
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,transformer,,Temperature,C,32.7
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.73
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.49
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,transformer,,Temperature,C,32.7
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.89
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-04-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,transformer,,Temperature,C,32.4
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.5
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.06
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-04-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,transformer,,Temperature,C,31.8
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.81
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.4
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,transformer,,Temperature,C,32.1
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.85
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.65
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.15
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,transformer,,Temperature,C,32.1
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.42
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,transformer,,Temperature,C,31.9
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,transformer,,Temperature,C,31.7
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
777174,Captains Pool Road - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
777174,Captains Pool Road - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
777174,Captains Pool Road - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
777174,Captains Pool Road - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
777174,Captains Pool Road - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
777174,Captains Pool Road - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
777174,Captains Pool Road - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
777174,Captains Pool Road - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
777174,Captains Pool Road - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
777174,Captains Pool Road - Kidderminster,2023-04-20T10:00:00.000+00:00,transformer,,Temperature,C,31.0
777174,Captains Pool Road - Kidderminster,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777174,Captains Pool Road - Kidderminster,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-04-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-04-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-04-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
