Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
777174,Captains Pool Road - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
777174,Captains Pool Road - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,transformer,,Temperature,C,24.4
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,transformer,,Temperature,C,23.3
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.05
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,transformer,,Temperature,C,21.6
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,transformer,,Temperature,C,19.9
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.58
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.88
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,transformer,,Temperature,C,18.0
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.14
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.78
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.4
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.02
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.77
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
777174,Captains Pool Road - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,transformer,,Temperature,C,7.4
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,130.6
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
777174,Captains Pool Road - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.4
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
777174,Captains Pool Road - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,transformer,,Temperature,C,6.8
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-04-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
777174,Captains Pool Road - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
777174,Captains Pool Road - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
777174,Captains Pool Road - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-20T06:00:00.000+00:00,transformer,,Temperature,C,6.5
777174,Captains Pool Road - Kidderminster,2023-04-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777174,Captains Pool Road - Kidderminster,2023-04-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-04-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
777174,Captains Pool Road - Kidderminster,2023-04-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
777174,Captains Pool Road - Kidderminster,2023-04-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-04-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-04-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
