Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
777174,Captains Pool Road - Kidderminster,2023-04-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-04-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,transformer,,Temperature,C,6.2
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.58
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,transformer,,Temperature,C,6.5
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,transformer,,Temperature,C,6.7
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,transformer,,Temperature,C,6.8
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,transformer,,Temperature,C,6.8
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-04-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
777174,Captains Pool Road - Kidderminster,2023-04-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
777174,Captains Pool Road - Kidderminster,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
777174,Captains Pool Road - Kidderminster,2023-04-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-04-20T02:00:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
777174,Captains Pool Road - Kidderminster,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-04-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
777174,Captains Pool Road - Kidderminster,2023-04-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-04-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
777174,Captains Pool Road - Kidderminster,2023-04-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
777174,Captains Pool Road - Kidderminster,2023-04-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
