Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-04-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.06
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-04-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-04-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-04-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-04-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-04-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-04-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.08
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-04-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.09
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-04-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.48
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
