Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-04-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.45
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.98
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-04-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.03
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
777174,Captains Pool Road - Kidderminster,2023-04-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.94
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.56
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-04-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.96
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.45
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-04-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.75
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.21
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.15
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.96
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,139.7
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-04-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.48
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,145.0
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-04-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.48
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.71
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,161.6
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-04-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.55
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.42
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,156.2
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-04-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.79
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.76
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,146.4
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-04-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.45
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.46
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.3
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,156.5
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
777174,Captains Pool Road - Kidderminster,2023-04-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.45
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.92
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.97
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.4
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,157.5
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
777174,Captains Pool Road - Kidderminster,2023-04-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.87
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.65
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.37
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,152.6
777174,Captains Pool Road - Kidderminster,2023-04-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
