Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
777174,Captains Pool Road - Kidderminster,2023-04-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.17
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.64
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.8
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,transformer,,Temperature,C,17.1
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.88
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.3
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.98
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,199.5
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
777174,Captains Pool Road - Kidderminster,2023-04-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.96
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,transformer,,Temperature,C,17.0
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.18
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.5
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,143.1
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
777174,Captains Pool Road - Kidderminster,2023-04-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.19
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,transformer,,Temperature,C,16.7
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.73
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.95
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.34
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
777174,Captains Pool Road - Kidderminster,2023-04-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.84
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,transformer,,Temperature,C,16.3
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.62
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.06
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.19
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
777174,Captains Pool Road - Kidderminster,2023-04-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.87
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,transformer,,Temperature,C,15.5
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.8
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.75
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
777174,Captains Pool Road - Kidderminster,2023-04-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.2
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,transformer,,Temperature,C,15.1
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.58
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.08
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.05
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
777174,Captains Pool Road - Kidderminster,2023-04-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.09
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.13
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.2
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.84
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.21
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.81
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,140.6
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
777174,Captains Pool Road - Kidderminster,2023-04-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.82
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.45
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.36
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.26
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.8
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,transformer,,Temperature,C,15.0
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.38
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.08
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.69
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,152.0
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
777174,Captains Pool Road - Kidderminster,2023-04-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.5
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.42
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.21
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.34
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.72
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,147.8
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
777174,Captains Pool Road - Kidderminster,2023-04-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.08
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.29
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.3
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.84
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.4
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,163.9
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
777174,Captains Pool Road - Kidderminster,2023-04-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.72
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.34
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,transformer,,Temperature,C,17.0
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.28
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.1
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.82
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,135.1
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
777174,Captains Pool Road - Kidderminster,2023-04-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.43
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,transformer,,Temperature,C,16.6
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.85
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.55
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
