Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
777174,Captains Pool Road - Kidderminster,2023-04-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,transformer,,Temperature,C,16.1
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.1
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,135.2
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
777174,Captains Pool Road - Kidderminster,2023-04-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.8
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,transformer,,Temperature,C,15.9
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.06
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.68
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,144.5
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
777174,Captains Pool Road - Kidderminster,2023-04-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,transformer,,Temperature,C,16.0
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-04-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.87
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-04-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,transformer,,Temperature,C,15.0
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.03
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-04-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,transformer,,Temperature,C,14.1
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-04-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
777174,Captains Pool Road - Kidderminster,2023-04-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,transformer,,Temperature,C,17.6
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.1
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
777174,Captains Pool Road - Kidderminster,2023-04-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,transformer,,Temperature,C,15.9
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-04-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-04-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.45
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.63
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
777174,Captains Pool Road - Kidderminster,2023-04-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,transformer,,Temperature,C,15.0
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
