Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-04-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,transformer,,Temperature,C,16.9
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-04-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,transformer,,Temperature,C,18.4
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-04-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,transformer,,Temperature,C,21.3
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-04-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,transformer,,Temperature,C,20.0
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-04-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,transformer,,Temperature,C,16.7
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.81
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-04-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-04-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,transformer,,Temperature,C,16.0
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.31
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.44
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-04-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,transformer,,Temperature,C,15.3
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.1
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.3
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,156.4
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-04-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.57
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-04-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,transformer,,Temperature,C,14.2
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-04-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.62
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
777174,Captains Pool Road - Kidderminster,2023-04-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
