Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-04-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.68
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-04-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.77
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,135.0
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-04-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-04-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.24
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-04-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-04-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-04-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-04-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.04
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,155.5
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-04-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.83
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-04-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
