Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-04-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.44
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-04-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-04-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-04-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-04-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-04-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.42
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-04-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.94
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.36
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-04-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-04-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.68
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-04-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.6
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-04-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-04-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
