Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.19
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-04-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-04-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-04-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-04-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.44
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-04-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.98
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.53
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
777174,Captains Pool Road - Kidderminster,2023-04-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.74
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.81
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.48
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,139.0
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-04-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.12
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
777174,Captains Pool Road - Kidderminster,2023-04-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.16
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.64
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.31
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.65
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,147.8
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
777174,Captains Pool Road - Kidderminster,2023-04-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.63
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.94
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.69
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,142.6
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
777174,Captains Pool Road - Kidderminster,2023-04-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.03
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.42
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-04-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
