Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.69
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.14
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-04-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.37
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
777174,Captains Pool Road - Kidderminster,2023-04-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.16
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-04-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.03
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
777174,Captains Pool Road - Kidderminster,2023-04-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.74
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.06
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.24
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,138.8
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
777174,Captains Pool Road - Kidderminster,2023-04-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.24
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.99
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,153.1
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
777174,Captains Pool Road - Kidderminster,2023-04-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.19
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.08
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.28
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.44
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,173.8
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
777174,Captains Pool Road - Kidderminster,2023-04-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.76
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.18
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
777174,Captains Pool Road - Kidderminster,2023-04-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,transformer,,Temperature,C,14.2
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.95
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.16
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.54
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
777174,Captains Pool Road - Kidderminster,2023-04-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,transformer,,Temperature,C,14.2
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.31
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.96
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
777174,Captains Pool Road - Kidderminster,2023-04-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.08
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,transformer,,Temperature,C,14.3
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.67
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.47
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.42
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,153.4
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
777174,Captains Pool Road - Kidderminster,2023-04-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.39
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,transformer,,Temperature,C,14.3
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.11
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.82
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.85
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,137.0
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
777174,Captains Pool Road - Kidderminster,2023-04-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
