Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.57
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,transformer,,Temperature,C,14.3
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.11
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.81
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,150.6
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
777174,Captains Pool Road - Kidderminster,2023-04-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.8
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.03
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.62
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,143.1
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
777174,Captains Pool Road - Kidderminster,2023-04-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.96
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,transformer,,Temperature,C,16.4
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.57
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.36
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.27
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,148.4
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
777174,Captains Pool Road - Kidderminster,2023-04-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.18
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,transformer,,Temperature,C,16.6
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.23
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.15
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.22
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,152.1
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
777174,Captains Pool Road - Kidderminster,2023-04-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.41
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,transformer,,Temperature,C,16.6
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.88
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.01
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.11
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
777174,Captains Pool Road - Kidderminster,2023-04-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.18
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.66
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,transformer,,Temperature,C,16.7
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.94
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.97
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.96
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,160.2
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
777174,Captains Pool Road - Kidderminster,2023-04-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.53
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.53
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,transformer,,Temperature,C,16.7
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.06
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.29
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,183.8
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
777174,Captains Pool Road - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.49
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,transformer,,Temperature,C,16.6
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.14
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.7
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.09
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
777174,Captains Pool Road - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,transformer,,Temperature,C,16.9
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.81
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.32
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.19
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
777174,Captains Pool Road - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.11
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.04
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,transformer,,Temperature,C,17.3
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.22
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.61
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.31
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
777174,Captains Pool Road - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,transformer,,Temperature,C,18.1
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.62
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.96
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,transformer,,Temperature,C,18.8
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.99
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
