Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,transformer,,Temperature,C,20.2
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-04-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,transformer,,Temperature,C,21.0
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-04-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,transformer,,Temperature,C,20.4
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.29
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-04-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,transformer,,Temperature,C,20.1
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-04-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,transformer,,Temperature,C,21.0
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,155.0
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-04-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,transformer,,Temperature,C,21.8
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.87
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,163.4
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-04-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,transformer,,Temperature,C,23.4
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.95
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,157.9
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-04-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,transformer,,Temperature,C,24.1
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-04-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,transformer,,Temperature,C,22.9
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-04-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,transformer,,Temperature,C,19.9
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-04-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,transformer,,Temperature,C,20.3
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,152.2
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-04-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,transformer,,Temperature,C,21.3
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-04-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
