Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.01
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.28
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.19
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
777174,Captains Pool Road - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.14
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
777174,Captains Pool Road - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-04-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.68
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.58
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,134.2
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
777174,Captains Pool Road - Kidderminster,2023-04-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,130.3
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-04-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.75
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-04-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.9
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-04-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
777174,Captains Pool Road - Kidderminster,2023-04-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,153.3
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
777174,Captains Pool Road - Kidderminster,2023-04-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.58
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-04-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-04-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
