Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.73
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-04-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,144.3
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
777174,Captains Pool Road - Kidderminster,2023-04-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-04-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-04-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-04-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.51
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-04-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.71
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
