Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.33
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.36
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.63
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,transformer,,Temperature,C,7.4
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,transformer,,Temperature,C,7.4
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.15
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-04-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
