Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
777174,Captains Pool Road - Kidderminster,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-04-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-23T19:50:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-04-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-04-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-04-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-04-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
777174,Captains Pool Road - Kidderminster,2023-04-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.11
777174,Captains Pool Road - Kidderminster,2023-04-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
777174,Captains Pool Road - Kidderminster,2023-04-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,136.4
777174,Captains Pool Road - Kidderminster,2023-04-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-04-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
777174,Captains Pool Road - Kidderminster,2023-04-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.84
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.41
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,142.7
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
777174,Captains Pool Road - Kidderminster,2023-04-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.06
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.32
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.47
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.77
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,162.5
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
777174,Captains Pool Road - Kidderminster,2023-04-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.87
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.5
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.13
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,144.6
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
777174,Captains Pool Road - Kidderminster,2023-04-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.3
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.36
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.45
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.67
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,182.3
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
777174,Captains Pool Road - Kidderminster,2023-04-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.53
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.44
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.64
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,156.0
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
777174,Captains Pool Road - Kidderminster,2023-04-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.8
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.73
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.46
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.53
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.9
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,157.1
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
777174,Captains Pool Road - Kidderminster,2023-04-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.51
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.05
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.48
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.09
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,153.6
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
777174,Captains Pool Road - Kidderminster,2023-04-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.76
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.82
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.64
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.17
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,143.9
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
777174,Captains Pool Road - Kidderminster,2023-04-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.64
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,transformer,,Temperature,C,14.3
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.31
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.59
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.38
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,150.7
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
777174,Captains Pool Road - Kidderminster,2023-04-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.92
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.39
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,143.0
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
777174,Captains Pool Road - Kidderminster,2023-04-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.87
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.37
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.8
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.24
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.47
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,182.4
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
777174,Captains Pool Road - Kidderminster,2023-04-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.07
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
