Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.41
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,transformer,,Temperature,C,14.6
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.17
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.48
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.93
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,153.2
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
777174,Captains Pool Road - Kidderminster,2023-04-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.62
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.1
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.73
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.98
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,142.6
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
777174,Captains Pool Road - Kidderminster,2023-04-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.27
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,transformer,,Temperature,C,14.6
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.1
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.41
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,182.3
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
777174,Captains Pool Road - Kidderminster,2023-04-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.23
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.24
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.32
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.31
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.54
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,186.3
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
777174,Captains Pool Road - Kidderminster,2023-04-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.6
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.02
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.51
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.4
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.34
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.11
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.85
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,162.1
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
777174,Captains Pool Road - Kidderminster,2023-04-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.54
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.37
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.25
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,transformer,,Temperature,C,15.5
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.42
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.8
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.93
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,171.4
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
777174,Captains Pool Road - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.03
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.14
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.24
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.1
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,transformer,,Temperature,C,16.8
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.77
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.27
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,211.8
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
777174,Captains Pool Road - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.85
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.91
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.95
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,transformer,,Temperature,C,17.7
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.89
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.8
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.99
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,200.9
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
777174,Captains Pool Road - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.51
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.1
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,transformer,,Temperature,C,17.9
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.2
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.82
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.54
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,167.5
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
777174,Captains Pool Road - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.44
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.5
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,transformer,,Temperature,C,17.9
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.43
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.45
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.32
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,172.1
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
777174,Captains Pool Road - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,transformer,,Temperature,C,18.0
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.09
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.56
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,180.9
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
777174,Captains Pool Road - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.55
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,transformer,,Temperature,C,18.1
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.98
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.39
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,198.9
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
777174,Captains Pool Road - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
777174,Captains Pool Road - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
777174,Captains Pool Road - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
777174,Captains Pool Road - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
