Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
777174,Captains Pool Road - Kidderminster,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
777174,Captains Pool Road - Kidderminster,2023-04-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-23T13:50:00.000+00:00,transformer,,Temperature,C,21.4
777174,Captains Pool Road - Kidderminster,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
777174,Captains Pool Road - Kidderminster,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
777174,Captains Pool Road - Kidderminster,2023-04-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-04-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-04-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
777174,Captains Pool Road - Kidderminster,2023-04-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
777174,Captains Pool Road - Kidderminster,2023-04-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.19
777174,Captains Pool Road - Kidderminster,2023-04-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
777174,Captains Pool Road - Kidderminster,2023-04-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-04-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-04-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,transformer,,Temperature,C,21.8
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.57
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,133.8
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-04-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,transformer,,Temperature,C,22.2
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.14
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.18
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,142.2
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
777174,Captains Pool Road - Kidderminster,2023-04-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,transformer,,Temperature,C,21.9
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.13
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,138.8
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
777174,Captains Pool Road - Kidderminster,2023-04-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,transformer,,Temperature,C,22.3
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.04
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,167.3
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
777174,Captains Pool Road - Kidderminster,2023-04-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.39
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,transformer,,Temperature,C,23.4
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.4
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,169.4
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
777174,Captains Pool Road - Kidderminster,2023-04-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,transformer,,Temperature,C,24.6
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,174.9
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
777174,Captains Pool Road - Kidderminster,2023-04-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.82
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,transformer,,Temperature,C,24.0
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.96
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.04
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,171.8
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-04-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,transformer,,Temperature,C,24.1
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.28
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-04-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,transformer,,Temperature,C,25.5
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-04-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,transformer,,Temperature,C,24.0
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
777174,Captains Pool Road - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.64
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,transformer,,Temperature,C,23.9
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.58
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.25
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
