Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,transformer,,Temperature,C,23.1
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.09
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,transformer,,Temperature,C,22.3
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.37
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,transformer,,Temperature,C,22.8
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.14
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,transformer,,Temperature,C,22.8
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.11
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,transformer,,Temperature,C,20.6
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.29
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.92
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.2
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
777174,Captains Pool Road - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.02
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,transformer,,Temperature,C,22.9
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.76
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.19
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,157.1
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,transformer,,Temperature,C,24.7
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.54
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,169.0
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,transformer,,Temperature,C,23.2
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,transformer,,Temperature,C,22.9
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.7
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.12
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
777174,Captains Pool Road - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,transformer,,Temperature,C,19.4
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.02
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,transformer,,Temperature,C,18.8
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.41
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.56
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,151.3
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.71
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,transformer,,Temperature,C,20.6
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.56
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
