Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,transformer,,Temperature,C,22.0
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.67
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,transformer,,Temperature,C,21.9
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.4
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.23
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,139.4
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
777174,Captains Pool Road - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,transformer,,Temperature,C,20.0
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,transformer,,Temperature,C,20.0
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.15
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-04-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,transformer,,Temperature,C,18.3
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.85
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,135.3
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-04-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,transformer,,Temperature,C,18.5
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-04-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,transformer,,Temperature,C,17.2
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.63
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.35
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
777174,Captains Pool Road - Kidderminster,2023-04-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,transformer,,Temperature,C,19.0
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.64
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.24
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
777174,Captains Pool Road - Kidderminster,2023-04-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,transformer,,Temperature,C,23.4
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.39
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,141.8
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
777174,Captains Pool Road - Kidderminster,2023-04-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,transformer,,Temperature,C,23.1
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-04-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,transformer,,Temperature,C,24.0
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-04-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,transformer,,Temperature,C,22.4
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-04-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
777174,Captains Pool Road - Kidderminster,2023-04-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-04-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
