Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-23T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-23T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-23T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-04-23T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-23T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-23T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-23T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
777174,Captains Pool Road - Kidderminster,2023-04-23T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-04-23T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
777174,Captains Pool Road - Kidderminster,2023-04-23T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-23T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-23T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-23T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-04-23T05:50:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-04-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-04-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-04-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
777174,Captains Pool Road - Kidderminster,2023-04-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-04-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-04-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-04-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
777174,Captains Pool Road - Kidderminster,2023-04-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,146.3
777174,Captains Pool Road - Kidderminster,2023-04-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.39
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-04-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-04-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-04-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-04-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.66
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
