Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.13
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-04-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-04-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
777174,Captains Pool Road - Kidderminster,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
777174,Captains Pool Road - Kidderminster,2023-04-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
